DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 10/02/2019 11:00:00,11.17,11.29,2,0
 10/02/2019 11:15:00,11.16,11.29,2,0
 10/02/2019 11:30:00,11.18,11.29,2,0
 10/02/2019 11:45:00,11.16,11.29,2,0
 10/02/2019 12:00:00,11.15,11.29,2,0
 10/02/2019 12:15:00,11.34,11.29,2,0
 10/02/2019 12:30:00,11.33,11.29,2,0
 10/02/2019 12:45:00,11.34,11.29,2,0
 10/02/2019 13:00:00,11.34,11.29,2,0
 10/02/2019 13:15:00,11.24,11.29,2,0
 10/02/2019 13:30:00,11.29,11.29,2,0
 10/02/2019 13:45:00,11.33,11.29,2,0
 10/02/2019 14:00:00,11.33,11.29,2,0
 10/02/2019 14:15:00,11.33,11.29,2,0
 10/02/2019 14:30:00,11.18,11.29,2,0
 10/02/2019 14:45:00,11.13,11.29,2,0
 10/02/2019 15:00:00,11.12,11.29,2,0
 10/02/2019 15:15:00,11.13,11.27,2,0
 10/02/2019 15:30:00,10.99,11.0,2,0
 10/02/2019 15:45:00,10.96,11.0,2,0
 10/02/2019 16:00:00,10.91,11.0,2,0
 10/02/2019 16:15:00,10.9,11.0,2,0
 10/02/2019 16:30:00,10.88,11.0,2,0
 10/02/2019 16:45:00,10.89,11.0,2,0
 10/02/2019 17:00:00,10.89,11.0,2,0
 10/02/2019 17:15:00,10.82,11.0,2,0
 10/02/2019 17:30:00,10.82,11.0,2,0
 10/02/2019 17:45:00,10.79,11.0,2,0
 10/02/2019 18:00:00,10.87,11.0,2,0
 10/02/2019 18:15:00,10.89,11.0,2,0
 10/02/2019 18:30:00,10.92,11.0,2,0
 10/02/2019 18:45:00,10.95,11.0,2,0
 10/02/2019 19:00:00,10.93,11.0,2,0
 10/02/2019 19:15:00,10.93,11.0,2,0
 10/02/2019 19:30:00,10.95,11.0,2,0
 10/02/2019 19:45:00,10.98,11.0,2,0
 10/02/2019 20:00:00,11.0,11.0,2,0
 10/02/2019 20:15:00,10.99,11.0,2,0
 10/02/2019 20:30:00,11.03,11.0,2,0
 10/02/2019 20:45:00,11.05,11.0,2,0
 10/02/2019 21:00:00,11.07,11.0,2,0
 10/02/2019 21:15:00,11.04,11.0,2,0
 10/02/2019 21:30:00,10.95,11.0,2,0
 10/02/2019 21:45:00,10.92,11.0,2,0
 10/02/2019 22:00:00,10.96,11.0,2,0
 10/02/2019 22:15:00,11.0,11.0,2,0
 10/02/2019 22:30:00,11.02,11.0,2,0
 10/02/2019 22:45:00,11.02,11.0,2,0
 10/02/2019 23:00:00,10.97,11.0,2,0
 10/02/2019 23:15:00,10.84,11.0,2,0
 10/02/2019 23:30:00,10.89,11.0,2,0
 10/02/2019 23:45:00,10.97,11.0,2,0
 11/02/2019 00:00:00,11.06,11.0,2,0
 11/02/2019 00:00:00,11.06,11.0,2,0
 11/02/2019 00:15:00,11.03,11.0,2,0
 11/02/2019 00:30:00,11.0,11.0,2,0
 11/02/2019 00:45:00,10.98,11.0,2,0
 11/02/2019 01:00:00,10.98,11.0,2,0
 11/02/2019 01:15:00,11.01,11.0,2,0
 11/02/2019 01:30:00,11.03,11.0,2,0
 11/02/2019 01:45:00,11.04,11.0,2,0
 11/02/2019 02:00:00,11.05,11.0,2,0
 11/02/2019 02:15:00,11.03,11.0,2,0
 11/02/2019 02:30:00,11.05,11.0,2,0
 11/02/2019 02:45:00,11.05,11.0,2,0
 11/02/2019 03:00:00,11.08,11.0,2,0
 11/02/2019 03:15:00,11.09,11.0,2,0
 11/02/2019 03:30:00,11.1,11.0,2,0
 11/02/2019 03:45:00,11.09,11.0,2,0
 11/02/2019 04:00:00,11.04,11.0,2,0
 11/02/2019 04:15:00,11.05,11.0,2,0
 11/02/2019 04:30:00,11.05,11.0,2,0
 11/02/2019 04:45:00,11.01,11.0,2,0
 11/02/2019 05:00:00,10.96,11.0,2,0
 11/02/2019 05:15:00,10.97,11.0,2,0
 11/02/2019 05:30:00,10.95,11.0,2,0
 11/02/2019 05:45:00,10.99,11.0,2,0
 11/02/2019 06:00:00,11.01,11.0,2,0
 11/02/2019 06:15:00,10.97,11.0,2,0
 11/02/2019 06:30:00,10.94,11.0,2,0
 11/02/2019 06:45:00,10.91,11.0,2,0
 11/02/2019 07:00:00,11.0,11.0,2,0
 11/02/2019 07:15:00,11.06,11.0,2,0
 11/02/2019 07:30:00,11.07,11.0,2,0
 11/02/2019 07:45:00,11.07,11.0,2,0
 11/02/2019 08:00:00,11.04,11.0,2,0
 11/02/2019 08:15:00,11.05,11.0,2,0
 11/02/2019 08:30:00,11.01,11.0,2,0
 11/02/2019 08:45:00,11.01,11.0,2,0
 11/02/2019 09:00:00,11.01,11.0,2,0
 11/02/2019 09:15:00,11.01,11.0,2,0
 11/02/2019 09:30:00,11.03,11.0,2,0
 11/02/2019 09:45:00,11.04,11.0,2,0
 11/02/2019 10:00:00,11.06,11.0,2,0
 11/02/2019 10:15:00,11.08,11.0,2,0
 11/02/2019 10:30:00,11.08,11.0,2,0
 11/02/2019 10:45:00,11.08,11.0,2,0
 11/02/2019 11:00:00,11.09,11.0,2,0
 11/02/2019 11:15:00,11.08,11.0,2,0
 11/02/2019 11:30:00,11.08,11.0,2,0
 11/02/2019 11:45:00,11.07,11.0,2,0
 11/02/2019 12:00:00,11.07,11.0,2,0
 11/02/2019 12:15:00,11.07,11.0,2,0
 11/02/2019 12:30:00,11.07,11.0,2,0
 11/02/2019 12:45:00,11.08,11.0,2,0
 11/02/2019 13:00:00,11.1,11.0,2,0
 11/02/2019 13:15:00,11.12,11.0,2,0
 11/02/2019 13:30:00,11.1,11.0,2,0
 11/02/2019 13:45:00,11.01,11.0,2,0
 11/02/2019 14:00:00,11.0,11.0,2,0
 11/02/2019 14:15:00,11.0,11.0,2,0
 11/02/2019 14:30:00,10.99,11.0,2,0
 11/02/2019 14:45:00,10.99,11.0,2,0
 11/02/2019 15:00:00,11.0,11.0,2,0
 11/02/2019 15:15:00,11.0,11.0,2,0
 11/02/2019 15:30:00,10.99,11.0,2,0
 11/02/2019 15:45:00,10.96,11.0,2,0
 11/02/2019 16:00:00,10.92,11.0,2,0
 11/02/2019 16:15:00,10.92,11.0,2,0
 11/02/2019 16:30:00,10.91,11.0,2,0
 11/02/2019 16:45:00,10.89,11.0,2,0
 11/02/2019 17:00:00,10.85,11.0,2,0
 11/02/2019 17:15:00,10.83,11.0,2,0
 11/02/2019 17:30:00,10.86,11.0,2,0
 11/02/2019 17:45:00,10.91,11.0,2,0
 11/02/2019 18:00:00,10.9,11.0,2,0
 11/02/2019 18:15:00,10.89,11.0,2,0
 11/02/2019 18:30:00,11.04,11.0,2,0
 11/02/2019 18:45:00,11.07,11.0,2,0
 11/02/2019 19:00:00,11.07,11.0,2,0
 11/02/2019 19:15:00,11.0,11.0,2,0
 11/02/2019 19:30:00,11.01,11.0,2,0
 11/02/2019 19:45:00,11.01,11.0,2,0
 11/02/2019 20:00:00,11.01,11.0,2,0
 11/02/2019 20:15:00,11.0,11.0,2,0
 11/02/2019 20:30:00,10.95,11.0,2,0
 11/02/2019 20:45:00,10.96,11.0,2,0
 11/02/2019 21:00:00,10.98,11.0,2,0
 11/02/2019 21:15:00,10.95,11.0,2,0
 11/02/2019 21:30:00,10.93,11.0,2,0
 11/02/2019 21:45:00,10.93,11.0,2,0
 11/02/2019 22:00:00,10.97,11.0,2,0
 11/02/2019 22:15:00,11.01,11.0,2,0
 11/02/2019 22:30:00,11.0,11.0,2,0
 11/02/2019 22:45:00,11.1,11.0,2,0
 11/02/2019 23:00:00,10.95,11.0,2,0
 11/02/2019 23:15:00,11.02,11.0,2,0
 11/02/2019 23:30:00,11.05,11.0,2,0
 11/02/2019 23:45:00,10.88,11.0,2,0
 12/02/2019 00:00:00,10.88,11.0,2,0
 12/02/2019 00:15:00,10.86,11.0,2,0
 12/02/2019 00:30:00,10.88,11.0,2,0
 12/02/2019 00:45:00,10.92,11.0,2,0
 12/02/2019 01:00:00,10.94,11.0,2,0
 12/02/2019 01:15:00,10.97,11.0,2,0
 12/02/2019 01:30:00,10.98,11.0,2,0
 12/02/2019 01:45:00,10.99,11.0,2,0
 12/02/2019 02:00:00,11.0,11.0,2,0
 12/02/2019 02:15:00,10.96,11.0,2,0
 12/02/2019 02:30:00,10.97,11.0,2,0
 12/02/2019 02:45:00,10.98,11.0,2,0
 12/02/2019 03:00:00,10.98,11.0,2,0
 12/02/2019 03:15:00,11.0,11.0,2,0
 12/02/2019 03:30:00,11.01,11.0,2,0
 12/02/2019 03:45:00,11.02,11.0,2,0
 12/02/2019 04:00:00,11.02,11.0,2,0
 12/02/2019 04:15:00,10.97,11.0,2,0
 12/02/2019 04:30:00,10.95,11.0,2,0
 12/02/2019 04:45:00,10.87,11.0,2,0
 12/02/2019 05:00:00,10.88,11.0,2,0
 12/02/2019 05:15:00,10.85,11.0,2,0
 12/02/2019 05:30:00,10.84,11.0,2,0
 12/02/2019 05:45:00,10.84,11.0,2,0
 12/02/2019 06:00:00,10.84,11.0,2,0
 12/02/2019 06:15:00,10.87,11.0,2,0
 12/02/2019 06:30:00,10.89,11.0,2,0
 12/02/2019 06:45:00,10.95,11.0,2,0
 12/02/2019 07:00:00,11.03,11.0,2,0
 12/02/2019 07:15:00,10.99,11.0,2,0
 12/02/2019 07:30:00,10.98,11.0,2,0
 12/02/2019 07:45:00,10.96,11.0,2,0
 12/02/2019 08:00:00,10.96,11.0,2,0
 12/02/2019 08:15:00,10.98,11.0,2,0
 12/02/2019 08:30:00,10.99,11.0,2,0
 12/02/2019 08:45:00,11.03,11.0,2,0
 12/02/2019 09:00:00,11.04,11.0,2,0
 12/02/2019 09:15:00,11.05,11.0,2,0
 12/02/2019 09:30:00,11.04,11.0,2,0
 12/02/2019 09:45:00,11.04,11.0,2,0
 12/02/2019 10:00:00,11.04,11.0,2,0
 12/02/2019 10:15:00,11.04,11.0,2,0
 12/02/2019 10:30:00,11.06,11.0,2,0
 12/02/2019 10:45:00,11.08,11.0,2,0
 12/02/2019 11:00:00,11.09,11.0,2,0
 12/02/2019 11:15:00,11.09,11.0,2,0
 12/02/2019 11:30:00,11.08,11.0,2,0
 12/02/2019 11:45:00,11.08,11.0,2,0
 12/02/2019 12:00:00,11.06,11.0,2,0
 12/02/2019 12:15:00,11.07,11.0,2,0
 12/02/2019 12:30:00,11.09,11.03,1,0
 12/02/2019 12:45:00,11.21,11.3,1,0
 12/02/2019 13:00:00,11.21,11.3,1,0
 12/02/2019 13:15:00,11.22,11.3,1,0
 12/02/2019 13:30:00,11.25,11.3,2,0
 12/02/2019 13:45:00,11.25,11.29,1,0
 12/02/2019 14:00:00,11.27,11.3,1,0
 12/02/2019 14:15:00,11.26,11.3,1,0
 12/02/2019 14:30:00,11.25,11.3,1,0
 12/02/2019 14:45:00,11.25,11.29,2,0
 12/02/2019 15:00:00,11.26,11.29,2,0
 12/02/2019 15:15:00,11.26,11.29,2,0
 12/02/2019 15:30:00,11.26,11.29,2,0
 12/02/2019 15:45:00,11.24,11.29,2,0
 12/02/2019 16:00:00,11.19,11.29,2,0
 12/02/2019 16:15:00,11.17,11.29,2,0
 12/02/2019 16:30:00,11.18,11.29,2,0
 12/02/2019 16:45:00,11.17,11.29,1,0
 12/02/2019 17:00:00,11.13,11.3,1,0
 12/02/2019 17:15:00,11.14,11.3,1,0
 12/02/2019 17:30:00,11.18,11.3,1,0
 12/02/2019 17:45:00,11.14,11.29,1,0
 12/02/2019 18:00:00,11.2,11.3,1,0
 12/02/2019 18:15:00,11.24,11.3,1,0
 12/02/2019 18:30:00,11.3,11.3,1,0
 12/02/2019 18:45:00,11.31,11.29,2,0
 12/02/2019 19:00:00,11.34,11.29,2,0
 12/02/2019 19:15:00,11.34,11.29,2,0
 12/02/2019 19:30:00,11.26,11.29,2,0
 12/02/2019 19:45:00,11.26,11.29,2,0
 12/02/2019 20:00:00,11.28,11.29,2,0
 12/02/2019 20:15:00,11.31,11.29,2,0
 12/02/2019 20:30:00,11.31,11.29,2,0
 12/02/2019 20:45:00,11.32,11.29,2,0
 12/02/2019 21:00:00,11.32,11.29,2,0
 12/02/2019 21:15:00,11.37,11.29,2,0
 12/02/2019 21:30:00,11.35,11.29,2,0
 12/02/2019 21:45:00,11.33,11.29,2,0
 12/02/2019 22:00:00,11.32,11.29,2,0
 12/02/2019 22:15:00,11.31,11.29,2,0
 12/02/2019 22:30:00,11.31,11.29,2,0
 12/02/2019 22:45:00,11.27,11.29,2,0
 12/02/2019 23:00:00,11.3,11.29,2,0
 12/02/2019 23:15:00,11.31,11.29,2,0
 12/02/2019 23:30:00,11.3,11.29,2,0
 12/02/2019 23:45:00,11.26,11.29,2,0
 13/02/2019 00:00:00,11.28,11.29,2,0
 13/02/2019 00:15:00,11.2,11.29,2,0
 13/02/2019 00:30:00,11.18,11.29,2,0
 13/02/2019 00:45:00,11.14,11.29,2,0
 13/02/2019 01:00:00,11.19,11.29,2,0
 13/02/2019 01:15:00,11.33,11.29,2,0
 13/02/2019 01:30:00,11.39,11.29,2,0
 13/02/2019 01:45:00,11.27,11.29,2,0
 13/02/2019 02:00:00,11.28,11.29,2,0
 13/02/2019 02:15:00,11.24,11.29,2,0
 13/02/2019 02:30:00,11.25,11.29,2,0
 13/02/2019 02:45:00,11.26,11.29,2,0
 13/02/2019 03:00:00,11.26,11.29,2,0
 13/02/2019 03:15:00,11.28,11.29,2,0
 13/02/2019 03:30:00,11.32,11.29,1,0
 13/02/2019 03:45:00,11.32,11.3,1,0
 13/02/2019 04:00:00,11.34,11.3,1,0
 13/02/2019 04:15:00,11.34,11.3,1,0
 13/02/2019 04:30:00,11.25,11.29,2,0
 13/02/2019 04:45:00,11.17,11.29,2,0
 13/02/2019 05:00:00,11.1,11.29,2,0
 13/02/2019 05:15:00,11.17,11.29,2,0
 13/02/2019 05:30:00,11.17,11.29,2,0
 13/02/2019 05:45:00,11.16,11.29,2,0
 13/02/2019 06:00:00,11.23,11.29,2,0
 13/02/2019 06:15:00,11.23,11.29,2,0
 13/02/2019 06:30:00,11.23,11.29,2,0
 13/02/2019 06:45:00,11.18,11.29,2,0
 13/02/2019 07:00:00,11.17,11.29,2,0
 13/02/2019 07:15:00,11.23,11.29,2,0
 13/02/2019 07:30:00,11.21,11.29,2,0
 13/02/2019 07:45:00,11.2,11.29,2,0
 13/02/2019 08:00:00,11.19,11.29,2,0
 13/02/2019 08:15:00,11.28,11.29,2,0
 13/02/2019 08:30:00,11.33,11.29,2,0
 13/02/2019 08:45:00,11.37,11.29,2,0
 13/02/2019 09:00:00,11.37,11.29,2,0
 13/02/2019 09:15:00,11.28,11.2,2,0
 13/02/2019 09:30:00,11.02,11.0,2,0
 13/02/2019 09:45:00,11.04,11.0,2,0
 13/02/2019 10:00:00,11.06,11.0,2,0
 13/02/2019 10:15:00,11.1,11.0,2,0
 13/02/2019 10:30:00,11.12,11.0,2,0
 13/02/2019 10:45:00,11.11,11.0,2,0
 13/02/2019 11:00:00,11.11,11.0,2,0
 13/02/2019 11:15:00,10.98,11.0,2,0
 13/02/2019 11:30:00,10.98,11.0,2,0
 13/02/2019 11:45:00,10.99,11.0,2,0
 13/02/2019 12:00:00,11.03,11.0,2,0
 13/02/2019 12:15:00,11.03,11.0,2,0
 13/02/2019 12:30:00,11.02,11.0,2,0
 13/02/2019 12:45:00,11.02,11.0,2,0
 13/02/2019 13:00:00,11.03,11.0,2,0
 13/02/2019 13:15:00,11.03,11.0,2,0
 13/02/2019 13:30:00,11.04,11.0,2,0
 13/02/2019 13:45:00,11.05,11.0,2,0
 13/02/2019 14:00:00,11.04,11.0,2,0
 13/02/2019 14:15:00,11.04,11.0,2,0
 13/02/2019 14:30:00,11.04,11.0,2,0
 13/02/2019 14:45:00,11.04,11.0,2,0
 13/02/2019 15:00:00,11.04,11.0,2,0
 13/02/2019 15:15:00,11.04,11.0,2,0
 13/02/2019 15:30:00,11.04,11.0,2,0
 13/02/2019 15:45:00,11.03,11.0,2,0
 13/02/2019 16:00:00,10.99,11.0,2,0
 13/02/2019 16:15:00,10.97,11.0,2,0
 13/02/2019 16:30:00,10.95,11.0,2,0
 13/02/2019 16:45:00,10.93,11.0,2,0
 13/02/2019 17:00:00,10.9,11.0,2,0
 13/02/2019 17:15:00,10.87,11.0,2,0
 13/02/2019 17:30:00,10.84,11.01,2,0
 13/02/2019 17:45:00,10.87,11.01,2,0
 13/02/2019 18:00:00,10.88,11.01,2,0
 13/02/2019 18:15:00,10.89,11.01,2,0
 13/02/2019 18:30:00,10.86,11.01,2,0
 13/02/2019 18:45:00,10.87,11.01,2,0
 13/02/2019 19:00:00,10.88,11.01,2,0
 13/02/2019 19:15:00,10.82,11.01,2,0
 13/02/2019 19:30:00,10.85,11.01,2,0
 13/02/2019 19:45:00,10.82,11.01,2,0
 13/02/2019 20:00:00,10.89,11.01,2,0
 13/02/2019 20:15:00,10.88,11.01,2,0
 13/02/2019 20:30:00,10.91,11.01,2,0
 13/02/2019 20:45:00,10.89,11.01,2,0
 13/02/2019 21:00:00,10.89,11.01,2,0
 13/02/2019 21:15:00,10.91,11.01,2,0
 13/02/2019 21:30:00,10.95,11.01,2,0
 13/02/2019 21:45:00,10.99,11.01,2,0
 13/02/2019 22:00:00,10.98,11.01,2,0
 13/02/2019 22:15:00,10.98,11.01,2,0
 13/02/2019 22:30:00,11.02,11.01,2,0
 13/02/2019 22:45:00,11.08,11.24,1,0
 13/02/2019 23:00:00,11.14,11.3,1,0
 13/02/2019 23:15:00,11.17,11.3,1,0
 13/02/2019 23:30:00,11.19,11.3,1,0
 13/02/2019 23:45:00,11.19,11.29,2,0
 14/02/2019 00:00:00,11.17,11.29,2,0
 14/02/2019 00:15:00,11.15,11.29,2,0
 14/02/2019 00:30:00,11.21,11.29,2,0
 14/02/2019 00:45:00,11.18,11.29,2,0
 14/02/2019 01:00:00,11.19,11.29,2,0
 14/02/2019 01:15:00,11.21,11.29,2,0
 14/02/2019 01:30:00,11.23,11.29,2,0
 14/02/2019 01:45:00,11.26,11.29,2,0
 14/02/2019 02:00:00,11.25,11.29,2,0
 14/02/2019 02:15:00,11.24,11.29,2,0
 14/02/2019 02:30:00,11.27,11.29,2,0
 14/02/2019 02:45:00,11.27,11.29,2,0
 14/02/2019 03:00:00,11.28,11.29,2,0
 14/02/2019 03:15:00,11.3,11.29,2,0
 14/02/2019 03:30:00,11.32,11.29,2,0
 14/02/2019 03:45:00,11.26,11.29,2,0
 14/02/2019 04:00:00,11.29,11.29,2,0
 14/02/2019 04:15:00,11.27,11.29,2,0
 14/02/2019 04:30:00,11.25,11.29,2,0
 14/02/2019 04:45:00,11.25,11.29,2,0
 14/02/2019 05:00:00,11.24,11.29,2,0
 14/02/2019 05:15:00,11.18,11.29,2,0
 14/02/2019 05:30:00,11.18,11.29,2,0
 14/02/2019 05:45:00,11.18,11.29,2,0
 14/02/2019 06:00:00,11.17,11.29,2,0
 14/02/2019 06:15:00,11.22,11.29,2,0
 14/02/2019 06:30:00,11.34,11.29,2,0
 14/02/2019 06:45:00,11.32,11.29,2,0
 14/02/2019 07:00:00,11.3,11.29,2,0
 14/02/2019 07:15:00,11.26,11.29,2,0
 14/02/2019 07:30:00,11.23,11.29,2,0
 14/02/2019 07:45:00,11.26,11.29,2,0
 14/02/2019 08:00:00,11.29,11.29,2,0
 14/02/2019 08:15:00,11.29,11.29,2,0
 14/02/2019 08:30:00,11.3,11.29,2,0
 14/02/2019 08:45:00,11.31,11.29,2,0
 14/02/2019 09:00:00,11.33,11.29,2,0
 14/02/2019 09:15:00,11.33,11.29,2,0
 14/02/2019 09:30:00,11.35,11.29,2,0
 14/02/2019 09:45:00,11.36,11.29,2,0
 14/02/2019 10:00:00,11.4,11.29,2,0
 14/02/2019 10:15:00,11.4,11.29,2,0
 14/02/2019 10:30:00,11.29,11.29,2,0
 14/02/2019 10:45:00,11.28,11.29,2,0
 14/02/2019 11:00:00,11.27,11.29,2,0
 14/02/2019 11:15:00,11.27,11.29,2,0
 14/02/2019 11:30:00,11.29,11.29,1,0
 14/02/2019 11:45:00,11.31,11.3,1,0
 14/02/2019 12:00:00,11.31,11.3,1,0
 14/02/2019 12:15:00,11.32,11.3,1,0
 14/02/2019 12:30:00,11.33,11.29,2,0
 14/02/2019 12:45:00,11.3,11.29,2,0
 14/02/2019 13:00:00,11.3,11.29,2,0
 14/02/2019 13:15:00,11.3,11.29,2,0
 14/02/2019 13:30:00,11.33,11.29,2,0
 14/02/2019 13:45:00,11.33,11.29,2,0
 14/02/2019 14:00:00,11.3,11.29,2,0
 14/02/2019 14:15:00,11.25,11.29,2,0
 14/02/2019 14:30:00,11.25,11.29,2,0
 14/02/2019 14:45:00,11.26,11.29,2,0
 14/02/2019 15:00:00,11.25,11.29,2,0
 14/02/2019 15:15:00,11.25,11.29,2,0
 14/02/2019 15:30:00,11.25,11.29,2,0
 14/02/2019 15:45:00,11.23,11.29,2,0
 14/02/2019 16:00:00,11.21,11.29,2,0
 14/02/2019 16:15:00,11.18,11.29,2,0
 14/02/2019 16:30:00,11.17,11.29,1,0
 14/02/2019 16:45:00,11.17,11.3,1,0
 14/02/2019 17:00:00,11.12,11.3,1,0
 14/02/2019 17:15:00,11.19,11.3,1,0
 14/02/2019 17:30:00,11.21,11.3,2,0
 14/02/2019 17:45:00,11.27,11.29,2,0
 14/02/2019 18:00:00,11.27,11.29,2,0
 14/02/2019 18:15:00,11.25,11.29,2,0
 14/02/2019 18:30:00,11.27,11.29,2,0
 14/02/2019 18:45:00,11.26,11.29,2,0
 14/02/2019 19:00:00,11.29,11.29,2,0
 14/02/2019 19:15:00,11.29,11.29,2,0
 14/02/2019 19:30:00,11.34,11.29,2,0
 14/02/2019 19:45:00,11.36,11.29,2,0
 14/02/2019 20:00:00,11.37,11.29,2,0
 14/02/2019 20:15:00,11.31,11.29,2,0
 14/02/2019 20:30:00,11.28,11.29,2,0
 14/02/2019 20:45:00,11.36,11.29,2,0
 14/02/2019 21:00:00,11.38,11.29,2,0
 14/02/2019 21:15:00,11.36,11.29,2,0
 14/02/2019 21:30:00,11.29,11.29,2,0
 14/02/2019 21:45:00,11.2,11.29,2,0
 14/02/2019 22:00:00,11.18,11.29,2,0
 14/02/2019 22:15:00,11.17,11.29,2,0
 14/02/2019 22:30:00,11.17,11.29,2,0
 14/02/2019 22:45:00,11.18,11.29,2,0
 14/02/2019 23:00:00,11.18,11.29,2,0
 14/02/2019 23:15:00,11.19,11.29,2,0
 14/02/2019 23:30:00,11.17,11.29,2,0
 14/02/2019 23:45:00,11.17,11.29,2,0
 15/02/2019 00:00:00,11.17,11.29,2,0
 15/02/2019 00:15:00,11.16,11.29,2,0
 15/02/2019 00:30:00,11.19,11.29,2,0
 15/02/2019 00:45:00,11.16,11.29,2,0
 15/02/2019 01:00:00,11.15,11.29,2,0
 15/02/2019 01:15:00,11.18,11.29,2,0
 15/02/2019 01:30:00,11.19,11.29,2,0
 15/02/2019 01:45:00,11.2,11.29,2,0
 15/02/2019 02:00:00,11.23,11.29,2,0
 15/02/2019 02:15:00,11.23,11.29,2,0
 15/02/2019 02:30:00,11.23,11.29,2,0
 15/02/2019 02:45:00,11.22,11.29,2,0
 15/02/2019 03:00:00,11.24,11.29,2,0
 15/02/2019 03:15:00,11.28,11.29,2,0
 15/02/2019 03:30:00,11.3,11.29,2,0
 15/02/2019 03:45:00,11.31,11.29,2,0
 15/02/2019 04:00:00,11.3,11.29,2,0
 15/02/2019 04:15:00,11.31,11.29,2,0
 15/02/2019 04:30:00,11.33,11.29,2,0
 15/02/2019 04:45:00,11.34,11.29,2,0
 15/02/2019 05:00:00,11.32,11.29,2,0
 15/02/2019 05:15:00,11.28,11.29,2,0
 15/02/2019 05:30:00,11.29,11.29,2,0
 15/02/2019 05:45:00,11.27,11.29,2,0
 15/02/2019 06:00:00,11.23,11.29,2,0
 15/02/2019 06:15:00,11.33,11.29,2,0
 15/02/2019 06:30:00,11.36,11.29,2,0
 15/02/2019 06:45:00,11.3,11.29,2,0
 15/02/2019 07:00:00,11.26,11.29,2,0
 15/02/2019 07:15:00,11.24,11.29,2,0
 15/02/2019 07:30:00,11.25,11.29,2,0
 15/02/2019 07:45:00,11.26,11.29,2,0
 15/02/2019 08:00:00,11.26,11.29,2,0
 15/02/2019 08:15:00,11.26,11.29,2,0
 15/02/2019 08:30:00,11.26,11.29,2,0
 15/02/2019 08:45:00,11.27,11.29,2,0
 15/02/2019 09:00:00,11.26,11.29,2,0
 15/02/2019 09:15:00,11.26,11.29,2,0
 15/02/2019 09:30:00,11.27,11.29,2,0
 15/02/2019 09:45:00,11.19,11.29,2,0
 15/02/2019 10:00:00,11.13,11.29,2,0
 15/02/2019 10:15:00,11.22,11.29,2,0
 15/02/2019 10:30:00,11.34,11.29,2,0
 15/02/2019 10:45:00,11.35,11.29,2,0
 15/02/2019 11:00:00,11.36,11.29,2,0
 15/02/2019 11:15:00,11.29,11.29,2,0
 15/02/2019 11:30:00,11.18,11.29,2,0
 15/02/2019 11:45:00,11.17,11.29,2,0
 15/02/2019 12:00:00,11.18,11.29,2,0
 15/02/2019 12:15:00,11.18,11.29,2,0
 15/02/2019 12:30:00,11.19,11.29,2,0
 15/02/2019 12:45:00,11.14,11.29,2,0
 15/02/2019 13:00:00,11.12,11.29,2,0
 15/02/2019 13:15:00,11.13,11.29,2,0
 15/02/2019 13:30:00,11.17,11.29,2,0
 15/02/2019 13:45:00,11.14,11.29,2,0
 15/02/2019 14:00:00,11.14,11.29,2,0
 15/02/2019 14:15:00,11.11,11.29,2,0
 15/02/2019 14:30:00,11.11,11.29,2,0
 15/02/2019 14:45:00,11.13,11.29,2,0
 15/02/2019 15:00:00,11.14,11.29,2,0
 15/02/2019 15:15:00,11.12,11.29,2,0
 15/02/2019 15:30:00,11.22,11.29,2,0
 15/02/2019 15:45:00,11.22,11.29,2,0
 15/02/2019 16:00:00,11.18,11.29,2,0
 15/02/2019 16:15:00,11.19,11.29,2,0
 15/02/2019 16:30:00,11.32,11.29,2,0
 15/02/2019 16:45:00,11.29,11.29,2,0
 15/02/2019 17:00:00,11.32,11.29,2,0
 15/02/2019 17:15:00,11.31,11.29,2,0
 15/02/2019 17:30:00,11.29,11.29,2,0
 15/02/2019 17:45:00,11.28,11.29,2,0
 15/02/2019 18:00:00,11.23,11.29,2,0
 15/02/2019 18:15:00,11.21,11.29,2,0
 15/02/2019 18:30:00,11.24,11.29,2,0
 15/02/2019 18:45:00,11.25,11.29,2,0
 15/02/2019 19:00:00,11.3,11.29,2,0
 15/02/2019 19:15:00,11.34,11.29,2,0
 15/02/2019 19:30:00,11.32,11.29,2,0
 15/02/2019 19:45:00,11.33,11.29,2,0
 15/02/2019 20:00:00,11.36,11.29,2,0
 15/02/2019 20:15:00,11.35,11.29,2,0
 15/02/2019 20:30:00,11.32,11.29,2,0
 15/02/2019 20:45:00,11.34,11.29,2,0
 15/02/2019 21:00:00,11.34,11.29,2,0
 15/02/2019 21:15:00,11.24,11.29,2,0
 15/02/2019 21:30:00,11.32,11.29,2,0
 15/02/2019 21:45:00,11.35,11.29,2,0
 15/02/2019 22:00:00,11.22,11.29,2,0
 15/02/2019 22:15:00,11.22,11.29,2,0
 15/02/2019 22:30:00,11.18,11.29,2,0
 15/02/2019 22:45:00,11.17,11.29,2,0
 15/02/2019 23:00:00,11.23,11.29,2,0
 15/02/2019 23:15:00,11.2,11.29,2,0
 15/02/2019 23:30:00,11.2,11.29,2,0
 15/02/2019 23:45:00,11.3,11.29,2,0
 16/02/2019 00:00:00,11.32,11.29,2,0
 16/02/2019 00:15:00,11.32,11.29,2,0
 16/02/2019 00:30:00,11.33,11.29,2,0
 16/02/2019 00:45:00,11.32,11.29,2,0
 16/02/2019 01:00:00,11.34,11.29,2,0
 16/02/2019 01:15:00,11.38,11.29,2,0
 16/02/2019 01:30:00,11.32,11.29,2,0
 16/02/2019 01:45:00,11.3,11.29,2,0
 16/02/2019 02:00:00,11.22,11.29,2,0
 16/02/2019 02:15:00,11.14,11.29,2,0
 16/02/2019 02:30:00,11.11,11.29,2,0
 16/02/2019 02:45:00,11.09,11.29,2,0
 16/02/2019 03:00:00,11.13,11.29,2,0
 16/02/2019 03:15:00,11.12,11.29,2,0
 16/02/2019 03:30:00,11.15,11.29,2,0
 16/02/2019 03:45:00,11.13,11.29,2,0
 16/02/2019 04:00:00,11.15,11.29,2,0
 16/02/2019 04:15:00,11.14,11.29,2,0
 16/02/2019 04:30:00,11.17,11.29,2,0
 16/02/2019 04:45:00,11.16,11.29,2,0
 16/02/2019 05:00:00,11.15,11.29,2,0
 16/02/2019 05:15:00,11.2,11.29,2,0
 16/02/2019 05:30:00,11.29,11.29,2,0
 16/02/2019 05:45:00,11.26,11.29,2,0
 16/02/2019 06:00:00,11.25,11.29,2,0
 16/02/2019 06:15:00,11.3,11.29,2,0
 16/02/2019 06:30:00,11.36,11.29,2,0
 16/02/2019 06:45:00,11.33,11.29,2,0
 16/02/2019 07:00:00,11.34,11.29,2,0
 16/02/2019 07:15:00,11.31,11.29,2,0
 16/02/2019 07:30:00,11.28,11.29,2,0
 16/02/2019 07:45:00,11.23,11.29,2,0
 16/02/2019 08:00:00,11.21,11.29,2,0
 16/02/2019 08:15:00,11.23,11.29,2,0
 16/02/2019 08:30:00,11.22,11.29,2,0
 16/02/2019 08:45:00,11.37,11.29,2,0
 16/02/2019 09:00:00,11.36,11.29,2,0
 16/02/2019 09:15:00,11.37,11.29,2,0
 16/02/2019 09:30:00,11.37,11.29,2,0
 16/02/2019 09:45:00,11.37,11.29,2,0
 16/02/2019 10:00:00,11.36,11.29,2,0
 16/02/2019 10:15:00,11.37,11.29,2,0
 16/02/2019 10:30:00,11.31,11.29,2,0
 16/02/2019 10:45:00,11.27,11.29,2,0
 16/02/2019 11:00:00,11.28,11.29,2,0
 16/02/2019 11:15:00,11.29,11.29,2,0
 16/02/2019 11:30:00,11.29,11.29,2,0
 16/02/2019 11:45:00,11.29,11.29,2,0
 16/02/2019 12:00:00,11.3,11.29,2,0
 16/02/2019 12:15:00,11.31,11.29,2,0
 16/02/2019 12:30:00,11.31,11.29,2,0
 16/02/2019 12:45:00,11.26,11.29,2,0
 16/02/2019 13:00:00,11.22,11.29,2,0
 16/02/2019 13:15:00,11.19,11.29,2,0
 16/02/2019 13:30:00,11.16,11.29,2,0
 16/02/2019 13:45:00,11.17,11.29,2,0
 16/02/2019 14:00:00,11.16,11.29,2,0
 16/02/2019 14:15:00,11.32,11.29,2,0
 16/02/2019 14:30:00,11.37,11.29,2,0
 16/02/2019 14:45:00,11.36,11.29,2,0
 16/02/2019 15:00:00,11.34,11.29,2,0
 16/02/2019 15:15:00,11.33,11.29,2,0
 16/02/2019 15:30:00,11.17,11.29,2,0
 16/02/2019 15:45:00,11.14,11.29,2,0
 16/02/2019 16:00:00,11.12,11.29,2,0
 16/02/2019 16:15:00,11.13,11.29,2,0
 16/02/2019 16:30:00,11.22,11.29,2,0
 16/02/2019 16:45:00,11.16,11.29,2,0
 16/02/2019 17:00:00,11.19,11.29,2,0
 16/02/2019 17:15:00,11.31,11.29,2,0
 16/02/2019 17:30:00,11.26,11.29,2,0
 16/02/2019 17:45:00,11.24,11.29,2,0
 16/02/2019 18:00:00,11.31,11.29,2,0
 16/02/2019 18:15:00,11.25,11.29,2,0
 16/02/2019 18:30:00,11.14,11.29,2,0
 16/02/2019 18:45:00,11.16,11.29,2,0
 16/02/2019 19:00:00,11.21,11.29,2,0
 16/02/2019 19:15:00,11.33,11.29,2,0
 16/02/2019 19:30:00,11.31,11.29,2,0
 16/02/2019 19:45:00,11.31,11.29,2,0
 16/02/2019 20:00:00,11.28,11.29,2,0
 16/02/2019 20:15:00,11.34,11.29,2,0
 16/02/2019 20:30:00,11.35,11.29,2,0
 16/02/2019 20:45:00,11.26,11.29,2,0
 16/02/2019 21:00:00,11.25,11.29,2,0
 16/02/2019 21:15:00,11.28,11.29,2,0
 16/02/2019 21:30:00,11.24,11.29,2,0
 16/02/2019 21:45:00,11.25,11.29,2,0
 16/02/2019 22:00:00,11.3,11.29,2,0
 16/02/2019 22:15:00,11.32,11.29,2,0
 16/02/2019 22:30:00,11.34,11.29,2,0
 16/02/2019 22:45:00,11.35,11.29,2,0
 16/02/2019 23:00:00,11.34,11.29,2,0
 16/02/2019 23:15:00,11.24,11.29,2,0
 16/02/2019 23:30:00,11.27,11.29,2,0
 16/02/2019 23:45:00,11.25,11.29,2,0
 17/02/2019 00:00:00,11.11,11.29,2,0
 17/02/2019 00:15:00,11.2,11.29,2,0
 17/02/2019 00:30:00,11.28,11.29,2,0
 17/02/2019 00:45:00,11.26,11.29,2,0
 17/02/2019 01:00:00,11.27,11.29,2,0
 17/02/2019 01:15:00,11.29,11.29,2,0
 17/02/2019 01:30:00,11.33,11.29,2,0
 17/02/2019 01:45:00,11.34,11.29,2,0
 17/02/2019 02:00:00,11.37,11.29,2,0
 17/02/2019 02:15:00,11.34,11.29,2,0
 17/02/2019 02:30:00,11.36,11.29,2,0
 17/02/2019 02:45:00,11.35,11.29,2,0
 17/02/2019 03:00:00,11.19,11.29,2,0
 17/02/2019 03:15:00,11.15,11.29,2,0
 17/02/2019 03:30:00,11.17,11.29,2,0
 17/02/2019 03:45:00,11.18,11.29,2,0
 17/02/2019 04:00:00,11.2,11.29,2,0
 17/02/2019 04:15:00,11.19,11.29,2,0
 17/02/2019 04:30:00,11.28,11.29,2,0
 17/02/2019 04:45:00,11.26,11.29,2,0
 17/02/2019 05:00:00,11.27,11.29,2,0
 17/02/2019 05:15:00,11.25,11.29,2,0
 17/02/2019 05:30:00,11.25,11.29,2,0
 17/02/2019 05:45:00,11.13,11.29,2,0
 17/02/2019 06:00:00,11.22,11.29,2,0
 17/02/2019 06:15:00,11.21,11.29,2,0
 17/02/2019 06:30:00,11.2,11.29,2,0
 17/02/2019 06:45:00,11.2,11.29,2,0
 17/02/2019 07:00:00,11.17,11.29,2,0
 17/02/2019 07:15:00,11.15,11.29,2,0
 17/02/2019 07:30:00,11.22,11.29,2,0
 17/02/2019 07:45:00,11.21,11.29,2,0
 17/02/2019 08:00:00,11.2,11.29,2,0
 17/02/2019 08:15:00,11.21,11.29,2,0
 17/02/2019 08:30:00,11.23,11.29,2,0
 17/02/2019 08:45:00,11.25,11.29,2,0
 17/02/2019 09:00:00,11.22,11.29,2,0
 17/02/2019 09:15:00,11.18,11.29,2,0
 17/02/2019 09:30:00,11.18,11.29,2,0
 17/02/2019 09:45:00,11.36,11.29,2,0
 17/02/2019 10:00:00,11.36,11.29,2,0
 17/02/2019 10:15:00,11.34,11.29,2,0
 17/02/2019 10:30:00,11.35,11.29,2,0
 17/02/2019 10:45:00,11.35,11.29,2,0
 17/02/2019 11:00:00,11.34,11.29,2,0
 17/02/2019 11:15:00,11.34,11.29,2,0
 17/02/2019 11:30:00,11.31,11.29,2,0
 17/02/2019 11:45:00,11.25,11.29,2,0
 17/02/2019 12:00:00,11.25,11.29,2,0
 17/02/2019 12:15:00,11.24,11.29,2,0
 17/02/2019 12:30:00,11.25,11.29,2,0
 17/02/2019 12:45:00,11.14,11.29,2,0
 17/02/2019 13:00:00,11.09,11.29,2,0
 17/02/2019 13:15:00,11.1,11.29,2,0
 17/02/2019 13:30:00,11.12,11.29,2,0
 17/02/2019 13:45:00,11.13,11.29,2,0
 17/02/2019 14:00:00,11.15,11.29,2,0
 17/02/2019 14:15:00,11.15,11.29,2,0
 17/02/2019 14:30:00,11.16,11.29,2,0
 17/02/2019 14:45:00,11.16,11.29,2,0
 17/02/2019 15:00:00,11.16,11.29,2,0
 17/02/2019 15:15:00,11.13,11.29,2,0
 17/02/2019 15:30:00,11.11,11.29,2,0
 17/02/2019 15:45:00,11.1,11.29,2,0
 17/02/2019 16:00:00,11.14,11.29,2,0
 17/02/2019 16:15:00,11.18,11.29,2,0
 17/02/2019 16:30:00,11.15,11.29,2,0
 17/02/2019 16:45:00,11.19,11.29,2,0
 17/02/2019 17:00:00,11.26,11.29,2,0
 17/02/2019 17:15:00,11.26,11.29,2,0
 17/02/2019 17:30:00,11.24,11.29,1,0
 17/02/2019 17:45:00,11.21,11.3,1,0
 17/02/2019 18:00:00,11.17,11.3,1,0
 17/02/2019 18:15:00,11.19,11.3,1,0
 17/02/2019 18:30:00,11.34,11.29,2,0
 17/02/2019 18:45:00,11.28,11.29,2,0
 17/02/2019 19:00:00,11.23,11.29,2,0
 17/02/2019 19:15:00,11.2,11.29,2,0
 17/02/2019 19:30:00,11.21,11.29,2,0
 17/02/2019 19:45:00,11.15,11.29,2,0
 17/02/2019 20:00:00,11.16,11.29,2,0
 17/02/2019 20:15:00,11.11,11.29,2,0
 17/02/2019 20:30:00,11.11,11.29,2,0
 17/02/2019 20:45:00,11.14,11.29,2,0
 17/02/2019 21:00:00,11.12,11.29,2,0
 17/02/2019 21:15:00,11.14,11.29,2,0
 17/02/2019 21:30:00,11.17,11.29,2,0
 17/02/2019 21:45:00,11.18,11.29,2,0
 17/02/2019 22:00:00,11.19,11.29,2,0
 17/02/2019 22:15:00,11.2,11.29,2,0
 17/02/2019 22:30:00,11.28,11.29,2,0
 17/02/2019 22:45:00,11.35,11.29,2,0
 17/02/2019 23:00:00,11.3,11.29,2,0
 17/02/2019 23:15:00,11.32,11.29,2,0
 17/02/2019 23:30:00,11.22,11.29,2,0
 17/02/2019 23:45:00,11.1,11.3,1,0
 18/02/2019 00:00:00,11.19,11.3,1,0
